,Conductor,,,,,,Allowable Ampacities+,,,,Resistance,
Stock #,Size (AWG or kcmil),No. of Strands,Nom. OD (Conductor) (mils),Nom. OD (mils),Nom. OD (Over Ins.) (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity at 60C,Allowable Ampacity at 75C,Allowable Ampacity at 90C,Insulation Thickness (mils),Nom. DC Resistance (Conductor),AC Resistance at 90°C
55815199,8 AWG,71,,963,,478,48,57,65,60,0.666,0.848
57025699,6 AWG,65,,1030,,609,63,77,87,60,0.415,0.529
57140999,4 AWG,112,,1170,,881,84,101,114,60,0.263,0.335
55927999,2 AWG,168,,1292,,1152,112,133,152,60,0.172,0.215
55928099,2/0 AWG,324,,1691,,2098,174,208,237,80,0.0834,0.106
57025299,4/0 AWG,532,,1869,,2865,232,277,316,80,0.0525,0.066
57129299,350 KCMIL,893,,2685,,5679,318,381,433,95,0.032,0.041
57144299,500 KCMIL,1221,,2861,,6898,392,470,536,95,0.0224,0.029
